Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,831.44,681.2
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,819.39,670.31
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,803.62,656.94
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,753.82,618.17
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,698.83,572.81
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,698.5,572.73
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,689.62,565.08
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,532.51,436.9
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,376.47,308.24
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,284.22,232.39
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,204.92,166.79
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,223.82,182.01
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,237.69,192.12
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,209.74,168.26
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,183.24,145.69
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,179.73,138.06
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,163.94,119.93
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,138.82,100.74
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,113.32,86.83
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,96.76,81.66
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,88.42,74.45
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,91.92,77.81
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,95.43,81.2
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,80.37,67.89
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,65.17,54.29
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,54.32,44.48
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,46.68,37.49
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,40.12,31.34
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,37.53,28.62
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,30.51,21.51
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,23.61,10.42
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,13.23,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,177.24,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,359.54,272.88
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,511.49,434.01
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,592.26,508.31
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,672.8,577.67
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,724.25,620.44
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,773.62,660.18
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,796.22,677.63
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,823.87,698.47
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,839.55,707.29
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,851.6,713.18
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,853.7,711.73
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,851.87,707.47
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,842.49,697.9
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,829.17,685.55
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,809.11,667.99
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,785.25,647.77
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,755.95,622.98
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,723.11,594.27
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,684.66,560.74
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,643.1,524.16
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,597.21,483.45
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,548.89,439.85
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,497.29,392.53
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,443.92,342.71
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,386.98,289.16
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,328.87,234.26
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,270.34,179.95
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,211.36,128.58
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,150.78,83.94
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,90.69,55.74
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,67.68,55.31
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,66.29,54.24
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,64.42,52.7
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,62.46,51.1
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,53.45,43.19
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,50.92,41.11
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,48.27,38.91
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,45.64,36.63
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,41.61,32.9
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,37.65,29.03
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,28.65,20.15
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,22.86,11.1
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,13.23,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,143.21,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,328.31,255.67
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,463.51,392.48
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,509.92,436.89
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,555.56,477.01
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,506.19,437.06
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,458.22,395.08
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,507.87,435.22
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,556.03,472.47
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,607.38,512.16
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,656.15,548.89
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,746.22,616.49
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,817.06,667.36
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,776.66,634.77
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,737.39,603.76
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,723.81,591.32
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,706.84,576.07
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,677.11,550.94
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,645.21,523.96
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,591.58,479.42
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,536.55,433.69
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,503.12,405.05
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,468.62,374.92
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,420.05,333.71
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,376.51,296.86
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,337.45,262.34
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,297.84,227.01
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,262.75,193.92
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,223.02,158.05
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,178.0,122.96
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,131.24,95.58
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,110.53,92.84
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,106.11,89.2
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,88.87,74.13
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,69.0,56.58
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,60.95,49.63
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,57.1,46.38
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,50.79,40.84
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,49.32,39.61
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,43.63,34.36
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,37.88,28.86
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,30.68,21.72
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,23.41,12.12
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,13.66,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,7.26,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,79.84,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,302.74,241.39
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,475.84,401.21
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,566.77,478.99
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,651.7,547.68
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,705.16,588.52
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,756.42,625.72
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,789.23,647.57
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,818.9,666.47
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,827.23,669.3
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,840.36,675.79
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,843.98,675.21
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,843.79,672.09
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,834.69,663.16
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,821.72,651.74
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,802.63,635.7
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,779.76,617.2
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,750.75,594.31
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,718.26,567.57
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,680.87,537.07
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,640.41,503.58
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,594.99,466.23
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,547.11,425.73
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,495.89,381.18
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,442.92,333.92
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,387.21,283.58
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,330.28,231.45
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,271.83,178.49
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,212.89,127.88
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,153.29,84.03
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,94.14,55.24
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,66.55,53.37
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,64.85,52.06
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,62.99,50.56
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,61.04,48.98
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,58.55,47.07
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,50.75,40.35
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,48.87,38.87
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,47.09,37.4
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,40.41,31.32
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,31.08,22.65
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,19.64,11.89
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,8.52,1.03
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,4.69,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,5.74,0.0
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,7.39,0.85
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,9.04,2.35
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,24.74,16.31
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,40.52,30.24
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,71.95,57.79
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,106.28,87.47
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,204.23,173.83
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,276.21,236.02
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,349.3,295.93
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,419.16,351.81
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,471.13,392.47
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,503.8,417.32
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,588.21,485.66
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,655.63,538.42
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,630.36,515.63
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,603.12,491.87
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,591.38,480.38
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,575.01,464.69
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,496.58,400.01
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,429.81,344.8
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,399.02,317.59
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,366.32,288.01
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,337.48,260.84
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,306.1,231.14
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,266.71,193.07
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,220.14,149.99
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,178.13,126.49
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,163.53,127.92
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,141.98,120.74
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,130.81,111.31
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,121.81,103.67
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,112.4,95.62
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,92.66,78.46
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,79.32,66.81
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,66.87,55.74
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,54.16,44.23
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,38.9,30.2
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,22.88,15.32
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,18.22,10.75
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,13.56,5.33
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,7.68,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,121.24,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,287.62,1.63
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,424.13,349.99
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,556.83,477.49
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,631.86,545.61
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,706.46,609.32
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,754.84,647.82
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,792.62,675.92
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,822.48,696.58
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,849.36,714.22
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,864.41,721.76
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,875.74,726.36
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,877.13,723.31
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,874.56,717.46
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,864.54,707.38
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,850.53,694.57
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,830.26,676.95
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,806.13,656.68
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,775.42,632.02
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,741.2,602.81
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,702.53,569.59
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,660.75,533.35
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,613.99,492.38
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,564.75,448.59
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,512.6,401.63
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,458.7,352.16
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,401.66,299.18
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,343.46,244.75
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,283.12,189.21
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,222.37,136.06
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,161.36,89.84
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,100.85,58.5
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,68.21,55.21
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,66.51,53.89
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,64.33,52.1
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,62.06,50.23
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,59.58,48.27
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,51.67,41.37
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,49.02,39.23
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,46.38,37.0
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,42.35,33.35
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,38.36,29.55
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,32.41,23.61
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,24.36,14.54
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,15.36,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,79.25,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,203.72,50.02
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,243.81,201.07
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,264.89,227.51
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,229.61,198.44
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,191.58,164.52
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,239.5,206.57
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,287.0,246.97
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,264.95,226.23
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,226.46,191.86
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,243.65,205.01
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,259.83,217.02
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,291.87,242.84
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,322.57,267.14
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,363.44,299.5
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,386.74,317.45
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,514.69,422.32
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,631.21,513.61
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,643.69,521.7
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,644.62,521.22
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,632.17,510.16
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,612.5,492.78
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,518.81,416.08
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,432.14,345.94
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,383.58,306.4
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,341.03,271.87
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,298.83,237.95
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,265.89,212.12
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,236.02,188.4
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,209.56,167.87
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,195.54,153.83
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,178.89,141.12
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,160.0,136.55
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,151.32,129.38
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,140.92,120.58
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,130.25,111.51
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,116.42,99.64
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,102.14,87.22
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,88.89,75.54
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,75.2,63.24
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,60.05,49.4
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,44.52,34.98
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,32.75,23.78
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,19.85,10.94
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,11.1,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.71,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.28,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,5.74,0.0
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,8.21,1.43
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,13.57,6.21
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,18.94,10.98
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,21.01,12.82
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,23.09,14.62
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,28.9,19.64
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,34.72,24.62
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,51.38,38.93
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,68.1,53.15
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,58.93,45.1
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,49.77,37.12
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,48.54,35.97
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,47.31,34.83
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,120.59,97.39
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,190.83,156.16
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,214.0,174.71
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,236.24,192.48
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,243.09,197.95
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,248.77,202.4
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,338.03,275.01
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,411.17,332.13
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,370.82,298.32
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,335.9,269.18
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,330.57,261.76
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,318.04,247.14
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,279.85,208.61
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,231.3,161.14
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,192.07,136.38
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,173.79,133.41
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,151.65,129.42
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,153.65,131.58
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,126.77,108.15
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,99.63,84.28
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,92.95,78.57
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,86.11,72.63
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,63.43,52.32
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,39.9,30.97
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,39.66,30.72
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,39.62,30.46
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,30.45,21.68
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,21.33,12.36
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,11.98,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,2.56,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,37.57,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,109.35,56.85
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,196.39,163.66
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,292.72,251.24
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,310.77,269.41
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,345.51,299.8
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,404.94,350.25
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,483.04,413.84
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,621.51,526.2
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,769.86,639.08
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,756.14,626.18
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,739.19,612.1
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,580.2,486.12
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,413.07,348.8
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,327.11,276.81
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,243.81,205.69
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,345.4,290.13
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,451.36,374.96
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,364.38,301.04
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,286.04,234.35
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,283.44,231.9
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,280.77,229.27
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,285.76,233.18
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,289.09,235.54
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,220.61,179.41
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,158.01,127.96
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,135.13,109.01
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,112.77,90.39
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,87.03,68.8
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,60.68,46.54
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,69.49,54.18
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,78.12,61.7
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,95.87,80.7
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,111.55,94.94
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,98.63,83.62
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,92.72,78.57
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,81.69,68.93
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,71.74,60.17
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,68.02,56.96
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,63.95,53.33
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,48.98,39.54
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,33.46,25.1
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,25.99,17.89
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,18.33,10.09
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,10.86,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,3.41,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,95.68,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,243.84,152.86
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,363.43,303.52
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,483.82,410.07
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,563.2,478.06
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,642.61,542.92
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,695.74,584.25
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,747.07,622.73
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,775.24,642.48
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,806.39,664.21
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,824.52,676.1
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,839.01,685.37
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,837.77,682.67
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,832.85,677.55
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,737.53,604.91
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,630.22,519.49
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,466.85,388.49
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,298.48,249.3
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,338.16,280.9
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,364.98,301.2
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,270.86,223.07
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,178.75,145.95
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,167.47,136.64
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,156.36,127.26
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,107.39,86.06
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,59.92,45.87
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,73.82,57.75
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,87.06,68.96
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,105.87,85.04
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,123.86,100.46
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,146.82,115.53
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,152.72,119.74
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,141.27,121.57
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,142.95,123.44
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,134.03,115.81
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,124.84,107.93
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,108.68,93.77
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,96.22,82.82
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,77.86,66.32
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,63.05,52.84
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,48.17,39.1
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,32.81,24.73
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,24.57,16.82
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,17.8,9.91
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,12.07,0.0
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,6.83,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,151.87,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,342.76,233.94
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,463.93,379.38
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,572.21,470.48
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,643.74,527.89
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,714.28,581.32
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,761.72,615.03
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,806.83,645.84
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,827.46,659.44
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,853.66,677.13
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,867.45,684.72
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,877.6,689.99
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,879.25,689.51
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,876.98,686.59
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,867.97,678.98
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,854.99,668.77
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,834.44,652.56
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,810.07,633.88
2018,3,4,11,15,995.0,74.0,1.05,7.9,756.5,780.47,612.5
2018,3,4,11,30,1000.0,75.0,1.1,8.3,775.0,747.34,586.97
2018,3,4,11,45,1003.0,75.5,1.15,8.7,785.0,709.02,556.68
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,667.59,523.37
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,620.95,485.72
2018,3,4,12,30,1002.0,78.0,1.3,9.4,797.0,571.94,445.11
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,519.67,400.41
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,465.71,353.08
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,409.68,303.13
2018,3,4,13,30,985.0,80.0,1.4,9.8,751.0,352.45,251.14
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,292.64,197.02
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,232.4,144.33
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,172.02,97.26
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,111.93,62.85
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,69.13,56.1
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,67.85,55.18
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,65.75,53.46
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,63.55,51.66
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,61.16,49.78
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,52.98,42.62
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,50.01,40.18
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,47.01,37.62
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,43.86,34.81
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,40.81,31.9
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,34.93,26.13
