Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,16,15,775.0,98.0,5.2,13.85,517.0,74.87,60.38
2018,5,14,16,30,754.0,94.0,5.1,13.4,468.0,73.26,59.29
2018,5,14,16,45,724.5,89.5,5.05,12.9,417.0,64.99,52.31
2018,5,14,17,0,695.0,85.0,5.0,12.4,366.0,62.91,50.76
2018,5,14,17,15,653.0,79.0,4.85,11.9,314.0,59.52,47.98
2018,5,14,17,30,611.0,73.0,4.7,11.4,262.0,56.03,45.03
2018,5,14,17,45,550.0,66.0,4.6,10.85,212.5,51.51,41.03
2018,5,14,18,0,489.0,59.0,4.5,10.3,163.0,46.95,36.8
2018,5,14,18,15,396.0,49.5,4.25,9.85,119.0,40.03,30.2
2018,5,14,18,30,303.0,40.0,4.0,9.4,75.0,33.03,23.17
2018,5,14,18,45,184.5,26.0,3.8,8.95,44.5,20.23,7.62
2018,5,14,19,0,66.0,12.0,3.6,8.5,14.0,10.24,0.0
2018,5,14,19,15,33.0,6.0,3.55,8.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,15,4,45,10.0,2.0,1.85,7.05,2.0,0.0,0.0
2018,5,15,5,0,20.0,4.0,1.9,7.2,4.0,16.31,0.0
2018,5,15,5,15,103.0,16.0,2.15,7.7,24.5,113.8,0.0
2018,5,15,5,30,186.0,28.0,2.4,8.2,45.0,214.18,167.29
2018,5,15,5,45,230.5,34.0,2.65,8.65,68.5,256.36,215.85
2018,5,15,6,0,275.0,40.0,2.9,9.1,92.0,315.27,269.78
2018,5,15,6,15,157.0,41.5,2.9,9.55,73.0,211.78,181.87
2018,5,15,6,30,39.0,43.0,2.9,10.0,54.0,81.85,67.18
2018,5,15,6,45,19.5,65.5,2.85,10.4,71.0,78.26,63.18
2018,5,15,7,0,0.0,88.0,2.8,10.8,88.0,75.49,59.59
2018,5,15,7,15,2.5,117.0,2.75,11.25,118.0,105.97,85.32
2018,5,15,7,30,5.0,146.0,2.7,11.7,148.0,136.53,110.6
2018,5,15,7,45,12.5,173.0,2.6,12.15,179.5,169.72,137.82
2018,5,15,8,0,20.0,200.0,2.5,12.6,211.0,202.75,164.39
2018,5,15,8,15,162.0,223.0,2.5,13.05,326.5,407.21,332.1
2018,5,15,8,30,304.0,246.0,2.5,13.5,442.0,595.68,477.09
2018,5,15,8,45,445.0,229.0,2.5,13.95,537.5,737.29,581.01
2018,5,15,9,0,586.0,212.0,2.5,14.4,633.0,862.84,669.53
2018,5,15,9,15,578.5,225.5,2.55,14.85,659.5,860.72,664.15
2018,5,15,9,30,571.0,239.0,2.6,15.3,686.0,855.69,658.1
2018,5,15,9,45,608.0,235.5,2.7,15.7,729.5,875.05,670.8
2018,5,15,10,0,645.0,232.0,2.8,16.1,773.0,890.51,680.52
2018,5,15,10,15,774.0,176.0,2.9,16.45,845.5,928.24,705.85
2018,5,15,10,30,903.0,120.0,3.0,16.8,918.0,956.53,723.86
2018,5,15,10,45,907.0,121.0,3.15,17.1,937.5,932.59,706.95
2018,5,15,11,0,911.0,122.0,3.3,17.4,957.0,905.49,688.25
2018,5,15,11,15,914.0,122.0,3.45,17.65,969.5,873.63,666.29
2018,5,15,11,30,917.0,122.0,3.6,17.9,982.0,838.97,642.25
2018,5,15,11,45,918.5,122.0,3.75,18.1,987.0,800.57,615.48
2018,5,15,12,0,920.0,122.0,3.9,18.3,992.0,759.84,585.51
2018,5,15,12,15,920.0,121.0,4.05,18.35,989.0,715.22,551.73
2018,5,15,12,30,920.0,120.0,4.2,18.4,986.0,668.84,515.77
2018,5,15,12,45,918.5,119.0,4.35,18.45,975.5,620.01,477.09
2018,5,15,13,0,917.0,118.0,4.5,18.5,965.0,569.92,436.35
2018,5,15,13,15,913.0,117.0,4.65,18.35,947.0,517.56,392.91
2018,5,15,13,30,909.0,116.0,4.8,18.2,929.0,464.53,347.58
2018,5,15,13,45,903.5,114.5,4.9,18.05,904.0,410.15,299.92
2018,5,15,14,0,898.0,113.0,5.0,17.9,879.0,355.67,251.32
2018,5,15,14,15,890.0,112.0,5.05,17.6,848.0,300.96,202.67
2018,5,15,14,30,882.0,111.0,5.1,17.3,817.0,246.8,155.89
2018,5,15,14,45,871.5,109.5,5.15,17.0,780.0,192.74,113.37
2018,5,15,15,0,861.0,108.0,5.2,16.7,743.0,139.89,80.4
2018,5,15,15,15,847.5,105.5,5.2,16.7,700.5,87.79,69.97
2018,5,15,15,30,834.0,103.0,5.2,16.7,658.0,74.49,58.78
2018,5,15,15,45,814.5,101.0,5.15,15.7,611.0,74.38,59.1
2018,5,15,16,0,795.0,99.0,5.1,14.7,564.0,74.25,59.41
2018,5,15,16,15,765.0,96.5,5.05,14.15,512.0,73.58,59.17
2018,5,15,16,30,735.0,94.0,5.0,13.6,460.0,72.91,58.93
2018,5,15,16,45,715.0,88.0,4.95,13.05,412.5,63.77,51.19
2018,5,15,17,0,695.0,82.0,4.9,12.5,365.0,60.71,48.77
2018,5,15,17,15,655.0,76.5,4.8,12.05,314.0,57.63,46.25
2018,5,15,17,30,615.0,71.0,4.7,11.6,263.0,54.46,43.58
2018,5,15,17,45,556.5,64.5,4.55,11.15,214.0,50.29,39.89
2018,5,15,18,0,498.0,58.0,4.4,10.7,165.0,46.09,35.98
2018,5,15,18,15,409.0,48.5,4.2,10.4,121.0,39.14,29.37
2018,5,15,18,30,320.0,39.0,4.0,10.1,77.0,32.09,22.35
2018,5,15,18,45,200.5,26.0,3.8,9.8,46.0,20.26,8.32
2018,5,15,19,0,81.0,13.0,3.6,9.5,15.0,11.1,0.0
2018,5,15,19,15,40.5,6.5,3.45,9.35,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,2.1,7.3,4.0,0.0,0.0
2018,5,16,5,0,38.0,8.0,2.2,7.5,8.0,31.35,0.0
2018,5,16,5,15,148.5,21.0,2.45,8.0,33.0,155.36,0.0
2018,5,16,5,30,259.0,34.0,2.7,8.5,58.0,278.99,220.21
2018,5,16,5,45,361.5,44.0,2.95,9.0,100.0,378.12,317.11
2018,5,16,6,0,464.0,54.0,3.2,9.5,142.0,486.91,411.08
2018,5,16,6,15,520.5,62.0,3.2,9.95,188.5,560.41,472.18
2018,5,16,6,30,577.0,70.0,3.2,10.4,235.0,635.72,531.64
2018,5,16,6,45,598.5,80.0,3.2,10.85,281.0,683.37,566.92
2018,5,16,7,0,620.0,90.0,3.2,11.3,327.0,729.97,600.01
2018,5,16,7,15,684.5,89.5,3.2,11.7,386.0,802.42,651.37
2018,5,16,7,30,749.0,89.0,3.2,12.1,445.0,868.89,696.5
2018,5,16,7,45,763.5,95.5,3.15,12.55,492.5,900.82,715.13
2018,5,16,8,0,778.0,102.0,3.1,13.0,540.0,930.05,731.78
2018,5,16,8,15,815.0,99.5,3.15,13.45,593.5,968.13,755.21
2018,5,16,8,30,852.0,97.0,3.2,13.9,647.0,991.34,767.99
2018,5,16,8,45,770.5,131.5,3.2,14.3,654.5,959.14,742.28
2018,5,16,9,0,689.0,166.0,3.2,14.7,662.0,917.85,710.91
2018,5,16,9,15,658.0,189.5,3.25,14.95,683.5,903.59,699.44
2018,5,16,9,30,627.0,213.0,3.3,15.2,705.0,885.69,685.34
2018,5,16,9,45,442.0,282.5,3.4,15.5,636.5,754.45,586.0
2018,5,16,10,0,257.0,352.0,3.5,15.8,568.0,614.12,478.3
2018,5,16,10,15,224.5,381.5,3.55,15.95,574.5,600.05,466.5
2018,5,16,10,30,192.0,411.0,3.6,16.1,581.0,570.0,442.51
2018,5,16,10,45,248.0,404.5,3.6,16.25,629.0,614.18,475.67
2018,5,16,11,0,304.0,398.0,3.6,16.4,677.0,639.48,494.37
2018,5,16,11,15,314.0,403.5,3.55,16.55,695.0,633.05,488.55
2018,5,16,11,30,324.0,409.0,3.5,16.7,713.0,624.54,481.36
2018,5,16,11,45,271.0,436.0,3.45,16.8,691.5,584.54,449.86
2018,5,16,12,0,218.0,463.0,3.4,16.9,670.0,544.61,418.65
2018,5,16,12,15,198.5,460.5,3.45,17.0,648.5,510.85,392.98
2018,5,16,12,30,179.0,458.0,3.5,17.1,627.0,478.59,368.26
2018,5,16,12,45,372.5,368.0,3.5,17.2,714.5,498.41,384.18
2018,5,16,13,0,566.0,278.0,3.5,17.3,802.0,502.83,386.09
2018,5,16,13,15,538.0,289.5,3.6,17.3,780.0,464.78,354.59
2018,5,16,13,30,510.0,301.0,3.7,17.3,758.0,424.61,321.35
2018,5,16,13,45,442.5,314.5,3.75,17.3,703.0,373.65,280.37
2018,5,16,14,0,375.0,328.0,3.8,17.3,648.0,329.38,245.08
2018,5,16,14,15,428.0,298.0,3.85,17.15,651.0,295.95,214.97
2018,5,16,14,30,481.0,268.0,3.9,17.0,654.0,257.55,180.84
2018,5,16,14,45,432.5,268.0,3.95,16.85,603.0,217.62,151.6
2018,5,16,15,0,384.0,268.0,4.0,16.7,552.0,183.34,130.56
2018,5,16,15,15,570.5,202.5,4.0,16.7,597.0,121.63,98.62
2018,5,16,15,30,757.0,137.0,4.0,16.7,642.0,85.94,68.54
2018,5,16,15,45,786.5,117.5,4.1,16.2,609.5,84.77,67.9
2018,5,16,16,0,816.0,98.0,4.2,15.7,577.0,73.86,58.82
2018,5,16,16,15,795.5,94.0,4.2,15.25,527.5,72.23,57.72
2018,5,16,16,30,775.0,90.0,4.2,14.8,478.0,70.48,56.51
2018,5,16,16,45,746.5,85.0,4.2,14.4,426.0,67.77,54.43
2018,5,16,17,0,718.0,80.0,4.2,14.0,374.0,59.52,47.41
2018,5,16,17,15,679.5,74.5,4.15,13.5,322.0,56.36,44.85
2018,5,16,17,30,641.0,69.0,4.1,13.0,270.0,53.11,42.13
2018,5,16,17,45,585.0,62.5,4.05,12.5,220.5,48.86,38.39
2018,5,16,18,0,529.0,56.0,4.0,12.0,171.0,44.56,34.44
2018,5,16,18,15,442.0,47.5,3.8,11.45,126.5,38.36,28.58
2018,5,16,18,30,355.0,39.0,3.6,10.9,82.0,32.12,22.37
2018,5,16,18,45,226.5,26.0,3.4,10.35,49.0,21.58,9.83
2018,5,16,19,0,98.0,13.0,3.2,9.8,16.0,11.1,0.0
2018,5,16,19,15,49.0,6.5,3.1,9.55,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,17,4,45,21.5,4.0,1.65,6.75,4.0,0.0,0.0
2018,5,17,5,0,43.0,8.0,1.7,7.0,8.0,34.61,0.0
2018,5,17,5,15,155.5,21.0,2.05,7.65,34.0,160.95,0.0
2018,5,17,5,30,268.0,34.0,2.4,8.3,60.0,283.05,225.2
2018,5,17,5,45,366.5,44.0,2.7,9.0,101.5,382.28,320.53
2018,5,17,6,0,465.0,54.0,3.0,9.7,143.0,488.0,411.42
2018,5,17,6,15,530.5,60.5,3.05,10.3,191.0,567.16,476.61
2018,5,17,6,30,596.0,67.0,3.1,10.9,239.0,648.59,540.33
2018,5,17,6,45,640.0,72.5,3.15,11.45,290.0,711.06,586.62
2018,5,17,7,0,684.0,78.0,3.2,12.0,341.0,773.64,631.19
2018,5,17,7,15,716.5,82.0,3.15,12.55,392.0,817.03,659.44
2018,5,17,7,30,749.0,86.0,3.1,13.1,443.0,865.46,690.57
2018,5,17,7,45,772.5,89.5,3.05,13.65,493.0,902.55,712.69
2018,5,17,8,0,796.0,93.0,3.0,14.2,543.0,937.23,732.72
2018,5,17,8,15,814.0,96.0,3.0,14.65,590.0,963.07,746.96
2018,5,17,8,30,832.0,99.0,3.0,15.1,637.0,985.93,759.12
2018,5,17,8,45,846.0,101.0,2.95,15.5,680.0,988.18,756.9
2018,5,17,9,0,860.0,103.0,2.9,15.9,723.0,999.33,761.1
2018,5,17,9,15,872.0,104.5,2.95,16.3,762.0,1004.5,762.18
2018,5,17,9,30,884.0,106.0,3.0,16.7,801.0,1006.2,761.12
2018,5,17,9,45,893.5,106.5,3.0,17.1,834.0,1000.81,755.04
2018,5,17,10,0,903.0,107.0,3.0,17.5,867.0,991.89,746.84
2018,5,17,10,15,909.0,108.0,3.1,17.9,893.5,976.63,735.38
2018,5,17,10,30,915.0,109.0,3.2,18.3,920.0,957.94,721.73
2018,5,17,10,45,918.5,110.0,3.3,18.65,939.5,933.64,704.48
2018,5,17,11,0,922.0,111.0,3.4,19.0,959.0,906.17,685.1
2018,5,17,11,15,924.0,112.0,3.5,19.2,971.5,874.41,663.13
2018,5,17,11,30,926.0,113.0,3.6,19.4,984.0,839.84,639.12
2018,5,17,11,45,926.5,113.0,3.75,19.65,988.0,800.68,611.87
2018,5,17,12,0,927.0,113.0,3.9,19.9,992.0,759.26,581.82
2018,5,17,12,15,928.0,111.5,4.05,19.9,989.5,714.94,548.58
2018,5,17,12,30,929.0,110.0,4.2,19.9,987.0,668.76,513.08
2018,5,17,12,45,929.5,107.5,4.4,19.95,977.0,619.87,474.72
2018,5,17,13,0,930.0,105.0,4.6,20.0,967.0,569.53,434.15
2018,5,17,13,15,926.5,104.5,4.75,19.85,949.5,517.46,391.07
2018,5,17,13,30,923.0,104.0,4.9,19.7,932.0,464.62,346.03
2018,5,17,13,45,918.5,102.5,5.05,19.6,907.5,410.17,298.45
2018,5,17,14,0,914.0,101.0,5.2,19.5,883.0,355.49,249.79
2018,5,17,14,15,907.0,99.5,5.3,19.2,852.0,300.13,200.68
2018,5,17,14,30,900.0,98.0,5.4,18.9,821.0,245.22,153.22
2018,5,17,14,45,891.0,96.5,5.5,18.6,784.5,190.66,110.03
2018,5,17,15,0,882.0,95.0,5.6,18.3,748.0,137.17,76.0
2018,5,17,15,15,869.5,93.0,5.6,18.3,706.0,84.52,66.74
2018,5,17,15,30,857.0,91.0,5.6,18.3,664.0,78.08,61.45
2018,5,17,15,45,842.0,88.0,5.6,17.5,618.0,76.41,60.4
2018,5,17,16,0,827.0,85.0,5.6,16.7,572.0,74.58,59.22
2018,5,17,16,15,806.5,82.5,5.55,16.2,523.5,64.35,50.65
2018,5,17,16,30,786.0,80.0,5.5,15.7,475.0,63.37,50.09
2018,5,17,16,45,758.0,76.5,5.4,15.2,424.0,61.51,48.75
2018,5,17,17,0,730.0,73.0,5.3,14.7,373.0,59.59,47.34
2018,5,17,17,15,691.0,68.5,5.15,14.15,321.5,56.73,45.05
2018,5,17,17,30,652.0,64.0,5.0,13.6,270.0,49.39,38.7
2018,5,17,17,45,595.0,58.5,4.85,13.05,220.5,45.75,35.52
2018,5,17,18,0,538.0,53.0,4.7,12.5,171.0,42.1,32.18
2018,5,17,18,15,449.0,46.0,4.55,12.05,127.0,37.05,27.36
2018,5,17,18,30,360.0,39.0,4.4,11.6,83.0,32.05,22.29
2018,5,17,18,45,228.5,26.5,4.2,11.2,50.0,21.96,10.58
2018,5,17,19,0,97.0,14.0,4.0,10.8,17.0,11.95,0.0
2018,5,17,19,15,48.5,7.0,3.95,10.55,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,18,4,45,19.5,4.0,2.85,8.35,4.0,0.0,0.0
2018,5,18,5,0,39.0,8.0,2.9,8.5,8.0,32.04,0.0
2018,5,18,5,15,148.5,22.0,3.1,8.9,34.5,158.67,9.63
2018,5,18,5,30,258.0,36.0,3.3,9.3,61.0,280.88,224.43
2018,5,18,5,45,359.0,45.5,3.5,9.65,102.5,378.21,317.78
2018,5,18,6,0,460.0,55.0,3.7,10.0,144.0,485.34,410.38
2018,5,18,6,15,274.0,71.0,3.75,10.45,128.5,357.69,305.61
2018,5,18,6,30,88.0,87.0,3.8,10.9,113.0,182.73,154.58
2018,5,18,6,45,79.5,119.5,3.85,11.35,146.0,199.74,168.44
2018,5,18,7,0,71.0,152.0,3.9,11.8,179.0,230.85,193.18
2018,5,18,7,15,104.0,178.0,3.85,12.2,224.5,310.47,258.74
2018,5,18,7,30,137.0,204.0,3.8,12.6,270.0,371.53,307.56
2018,5,18,7,45,251.5,208.0,3.8,13.05,344.5,506.68,416.24
2018,5,18,8,0,366.0,212.0,3.8,13.5,419.0,623.52,506.63
2018,5,18,8,15,536.5,178.0,3.8,13.95,510.5,777.26,622.49
2018,5,18,8,30,707.0,144.0,3.8,14.4,602.0,920.23,722.18
2018,5,18,8,45,780.5,126.5,3.75,14.9,664.0,964.25,748.54
2018,5,18,9,0,854.0,109.0,3.7,15.4,726.0,1000.4,769.78
2018,5,18,9,15,874.5,106.5,3.7,15.8,767.5,1009.59,773.01
2018,5,18,9,30,895.0,104.0,3.7,16.2,809.0,1015.35,774.24
2018,5,18,9,45,905.0,104.0,3.7,16.6,842.5,1009.84,767.97
2018,5,18,10,0,915.0,104.0,3.7,17.0,876.0,1000.8,759.56
2018,5,18,10,15,907.0,113.5,3.75,17.35,898.5,980.76,744.33
2018,5,18,10,30,899.0,123.0,3.8,17.7,921.0,957.31,726.96
2018,5,18,10,45,902.0,125.0,3.85,18.0,940.5,933.56,709.62
2018,5,18,11,0,905.0,127.0,3.9,18.3,960.0,906.66,690.16
2018,5,18,11,15,882.0,143.5,4.0,18.55,964.5,867.57,662.61
2018,5,18,11,30,859.0,160.0,4.1,18.8,969.0,836.16,640.4
2018,5,18,11,45,902.0,133.5,4.15,19.0,986.5,799.8,614.45
2018,5,18,12,0,945.0,107.0,4.2,19.2,1004.0,768.03,590.99
2018,5,18,12,15,942.5,108.5,4.35,19.2,1001.0,723.16,557.08
2018,5,18,12,30,940.0,110.0,4.5,19.2,998.0,676.57,521.28
2018,5,18,12,45,935.0,111.5,4.65,19.2,987.0,627.05,482.21
2018,5,18,13,0,930.0,113.0,4.8,19.2,976.0,576.47,441.14
2018,5,18,13,15,904.5,125.5,4.9,19.05,952.0,522.98,396.79
2018,5,18,13,30,879.0,138.0,5.0,18.9,928.0,470.4,352.09
2018,5,18,13,45,828.0,163.5,5.1,18.7,891.5,415.27,305.13
2018,5,18,14,0,777.0,189.0,5.2,18.5,855.0,367.49,263.71
2018,5,18,14,15,740.0,199.0,5.2,18.25,815.0,310.4,215.28
2018,5,18,14,30,703.0,209.0,5.2,18.0,775.0,263.04,175.91
2018,5,18,14,45,707.5,195.0,5.25,17.7,742.0,210.72,134.09
2018,5,18,15,0,712.0,181.0,5.3,17.4,709.0,158.49,98.76
2018,5,18,15,15,747.5,153.0,5.3,17.4,679.5,99.15,79.4
2018,5,18,15,30,783.0,125.0,5.3,17.4,650.0,87.35,69.59
2018,5,18,15,45,741.5,126.5,5.35,16.5,595.5,81.5,65.02
2018,5,18,16,0,700.0,128.0,5.4,15.6,541.0,84.0,67.63
2018,5,18,16,15,736.0,108.0,5.4,15.1,509.0,73.92,59.21
2018,5,18,16,30,772.0,88.0,5.4,14.6,477.0,68.86,55.12
2018,5,18,16,45,744.5,84.5,5.4,14.1,427.0,67.25,54.02
2018,5,18,17,0,717.0,81.0,5.4,13.6,377.0,60.1,47.98
2018,5,18,17,15,677.5,76.0,5.3,13.05,325.5,57.32,45.77
2018,5,18,17,30,638.0,71.0,5.2,12.5,274.0,54.49,43.43
2018,5,18,17,45,580.5,64.5,5.1,11.95,224.0,50.28,39.75
2018,5,18,18,0,523.0,58.0,5.0,11.4,174.0,46.03,35.86
2018,5,18,18,15,434.0,49.5,4.85,11.0,129.0,39.88,30.03
2018,5,18,18,30,345.0,41.0,4.7,10.6,84.0,33.7,23.88
2018,5,18,18,45,221.5,28.5,4.5,10.2,51.5,22.19,11.26
2018,5,18,19,0,98.0,16.0,4.3,9.8,19.0,13.66,0.0
2018,5,18,19,15,49.0,8.0,4.25,9.6,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,7.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,4.3,8.35,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,4.3,8.4,8.0,28.18,0.0
2018,5,19,5,15,133.5,23.0,4.4,8.6,34.5,150.86,26.37
2018,5,19,5,30,234.0,38.0,4.5,8.8,61.0,266.45,214.78
2018,5,19,5,45,326.0,49.0,4.6,9.0,101.5,355.78,301.24
2018,5,19,6,0,418.0,60.0,4.7,9.2,142.0,456.86,390.42
2018,5,19,6,15,486.0,68.5,4.75,9.55,190.5,539.72,460.61
2018,5,19,6,30,554.0,77.0,4.8,9.9,239.0,624.99,529.74
2018,5,19,6,45,569.5,88.0,4.85,10.2,282.5,667.78,562.52
2018,5,19,7,0,585.0,99.0,4.9,10.5,326.0,709.21,593.18
2018,5,19,7,15,614.5,108.0,4.95,11.0,376.0,759.98,629.69
2018,5,19,7,30,644.0,117.0,5.0,11.5,426.0,809.45,664.23
2018,5,19,7,45,714.5,110.0,5.05,11.95,487.5,877.85,712.37
2018,5,19,8,0,785.0,103.0,5.1,12.4,549.0,939.05,754.01
2018,5,19,8,15,760.5,121.0,5.1,12.85,583.0,946.47,755.44
2018,5,19,8,30,736.0,139.0,5.1,13.3,617.0,943.85,750.05
2018,5,19,8,45,799.5,124.0,5.15,13.75,675.5,980.95,773.97
2018,5,19,9,0,863.0,109.0,5.2,14.2,734.0,1009.81,791.57
2018,5,19,9,15,875.5,110.5,5.25,14.5,773.5,1015.37,793.13
2018,5,19,9,30,888.0,112.0,5.3,14.8,813.0,1017.43,792.53
2018,5,19,9,45,897.5,113.0,5.35,15.15,846.5,1012.42,786.97
2018,5,19,10,0,907.0,114.0,5.4,15.5,880.0,1003.86,779.1
2018,5,19,10,15,912.5,116.0,5.5,15.7,907.0,988.92,767.7
2018,5,19,10,30,918.0,118.0,5.6,15.9,934.0,970.51,753.97
2018,5,19,10,45,921.0,120.0,5.65,16.1,954.0,946.44,735.96
2018,5,19,11,0,924.0,122.0,5.7,16.3,974.0,919.16,715.75
2018,5,19,11,15,925.0,123.5,5.8,16.35,986.0,886.71,692.51
2018,5,19,11,30,926.0,125.0,5.9,16.4,998.0,851.51,667.18
2018,5,19,11,45,924.5,126.5,5.95,16.5,1002.0,811.85,638.11
2018,5,19,12,0,923.0,128.0,6.0,16.6,1006.0,770.04,606.04
2018,5,19,12,15,921.0,129.5,6.05,16.55,1003.5,725.97,571.34
2018,5,19,12,30,919.0,131.0,6.1,16.5,1001.0,680.24,534.61
2018,5,19,12,45,915.5,132.0,6.15,16.45,990.5,631.82,494.97
2018,5,19,13,0,912.0,133.0,6.2,16.4,980.0,582.28,453.47
2018,5,19,13,15,907.0,132.5,6.2,16.25,962.0,530.09,408.92
2018,5,19,13,30,902.0,132.0,6.2,16.1,944.0,477.34,362.81
2018,5,19,13,45,895.0,132.0,6.2,16.0,919.0,423.81,315.02
2018,5,19,14,0,888.0,132.0,6.2,15.9,894.0,370.3,266.55
2018,5,19,14,15,880.5,130.0,6.2,15.7,863.0,315.65,217.29
2018,5,19,14,30,873.0,128.0,6.2,15.5,832.0,261.52,169.76
2018,5,19,14,45,863.0,126.5,6.15,15.3,795.5,199.17,119.4
2018,5,19,15,0,853.0,125.0,6.1,15.1,759.0,146.12,84.31
2018,5,19,15,15,839.0,122.0,6.1,15.1,716.0,93.53,64.46
2018,5,19,15,30,825.0,119.0,6.1,15.1,673.0,84.19,67.5
2018,5,19,15,45,806.0,116.5,6.0,14.55,626.5,84.19,67.85
2018,5,19,16,0,787.0,114.0,5.9,14.0,580.0,84.15,68.18
2018,5,19,16,15,759.5,111.0,5.85,13.55,529.5,76.15,61.53
2018,5,19,16,30,732.0,108.0,5.8,13.1,479.0,75.64,61.42
2018,5,19,16,45,695.5,104.5,5.75,12.65,426.5,74.66,60.89
2018,5,19,17,0,659.0,101.0,5.7,12.2,374.0,73.69,60.35
2018,5,19,17,15,610.0,96.0,5.6,11.65,322.5,71.48,58.7
2018,5,19,17,30,561.0,91.0,5.5,11.1,271.0,69.3,57.0
2018,5,19,17,45,492.0,83.0,5.4,10.55,220.5,64.51,52.82
2018,5,19,18,0,423.0,75.0,5.3,10.0,170.0,56.42,45.45
2018,5,19,18,15,329.0,63.0,5.15,9.65,125.5,47.72,37.25
2018,5,19,18,30,235.0,51.0,5.0,9.3,81.0,38.91,28.65
2018,5,19,18,45,138.5,33.5,4.85,8.95,49.5,25.91,14.61
2018,5,19,19,0,42.0,16.0,4.7,8.6,18.0,13.66,0.0
2018,5,19,19,15,21.0,8.0,4.65,8.5,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.0,3.95,8.3,3.0,0.0,0.0
2018,5,20,5,0,15.0,6.0,4.0,8.3,6.0,14.83,0.0
2018,5,20,5,15,55.5,15.5,4.05,8.4,20.5,69.28,15.64
2018,5,20,5,30,96.0,25.0,4.1,8.5,35.0,119.44,94.92
2018,5,20,5,45,73.5,22.0,4.15,8.65,32.0,93.12,76.61
2018,5,20,6,0,51.0,19.0,4.2,8.8,29.0,69.88,57.11
2018,5,20,6,15,26.0,36.5,4.2,8.95,41.5,53.14,41.94
2018,5,20,6,30,1.0,54.0,4.2,9.1,54.0,45.57,34.27
2018,5,20,6,45,15.0,98.5,4.2,9.3,104.0,102.28,83.94
2018,5,20,7,0,29.0,143.0,4.2,9.5,154.0,178.79,149.4
2018,5,20,7,15,38.0,166.5,4.15,9.65,183.5,211.97,176.93
2018,5,20,7,30,47.0,190.0,4.1,9.8,213.0,244.83,203.78
2018,5,20,7,45,80.0,219.5,4.1,10.0,263.0,308.61,256.52
2018,5,20,8,0,113.0,249.0,4.1,10.2,313.0,393.76,324.99
2018,5,20,8,15,157.5,273.0,4.1,10.3,371.0,462.09,379.2
2018,5,20,8,30,202.0,297.0,4.1,10.4,429.0,529.76,431.79
2018,5,20,8,45,231.5,309.5,4.05,10.5,470.0,567.71,460.07
2018,5,20,9,0,261.0,322.0,4.0,10.6,511.0,626.5,503.65
2018,5,20,9,15,386.5,300.5,4.05,10.7,597.5,720.75,576.77
2018,5,20,9,30,512.0,279.0,4.1,10.8,684.0,833.62,660.83
2018,5,20,9,45,591.0,255.0,4.15,10.95,741.0,878.51,693.12
2018,5,20,10,0,670.0,231.0,4.2,11.1,798.0,915.24,719.84
2018,5,20,10,15,690.5,230.5,4.25,11.35,830.5,913.65,717.32
2018,5,20,10,30,711.0,230.0,4.3,11.6,863.0,908.41,712.49
2018,5,20,10,45,769.5,205.0,4.35,11.9,903.5,910.05,712.79
2018,5,20,11,0,828.0,180.0,4.4,12.2,944.0,900.33,704.88
2018,5,20,11,15,851.5,167.0,4.45,12.65,962.0,874.49,685.19
2018,5,20,11,30,875.0,154.0,4.5,13.1,980.0,835.53,656.15
2018,5,20,11,45,841.5,177.0,4.55,13.6,974.5,799.47,627.81
2018,5,20,12,0,808.0,200.0,4.6,14.1,969.0,753.02,590.68
2018,5,20,12,15,788.0,210.0,4.65,14.45,958.5,705.46,553.04
2018,5,20,12,30,768.0,220.0,4.7,14.8,948.0,659.93,516.27
2018,5,20,12,45,783.0,209.5,4.75,15.15,944.5,615.8,480.34
2018,5,20,13,0,798.0,199.0,4.8,15.5,941.0,571.54,443.28
2018,5,20,13,15,710.5,244.0,4.9,15.45,895.5,513.51,395.67
2018,5,20,13,30,623.0,289.0,5.0,15.4,850.0,462.97,353.74
2018,5,20,13,45,449.5,349.0,5.1,15.35,748.0,401.16,305.12
2018,5,20,14,0,276.0,409.0,5.2,15.3,646.0,360.26,274.87
2018,5,20,14,15,327.0,376.5,5.3,14.8,647.5,330.54,248.7
2018,5,20,14,30,378.0,344.0,5.4,14.3,649.0,296.25,218.49
2018,5,20,14,45,463.5,296.5,5.45,13.85,653.5,242.14,171.86
2018,5,20,15,0,549.0,249.0,5.5,13.4,658.0,190.62,131.59
2018,5,20,15,15,447.0,263.5,5.5,13.4,584.0,159.15,121.58
2018,5,20,15,30,345.0,278.0,5.5,13.4,510.0,172.37,143.73
2018,5,20,15,45,433.5,232.0,5.55,12.3,503.0,140.91,117.63
2018,5,20,16,0,522.0,186.0,5.6,11.2,496.0,118.5,98.98
2018,5,20,16,15,435.0,189.0,5.5,10.85,432.5,121.26,101.88
2018,5,20,16,30,348.0,192.0,5.4,10.5,369.0,130.43,110.44
2018,5,20,16,45,339.0,172.0,5.3,10.2,329.5,119.17,100.99
2018,5,20,17,0,330.0,152.0,5.2,9.9,290.0,107.38,90.98
2018,5,20,17,15,292.0,132.5,5.05,9.7,242.5,95.08,80.32
2018,5,20,17,30,254.0,113.0,4.9,9.5,195.0,82.36,69.12
2018,5,20,17,45,294.0,92.0,4.7,9.35,171.0,66.68,55.03
2018,5,20,18,0,334.0,71.0,4.5,9.2,147.0,52.94,42.46
2018,5,20,18,15,259.0,58.5,4.35,9.1,108.5,44.04,34.06
2018,5,20,18,30,184.0,46.0,4.2,9.0,70.0,34.96,25.27
2018,5,20,18,45,106.0,30.5,4.05,8.95,43.0,23.78,13.28
2018,5,20,19,0,28.0,15.0,3.9,8.9,16.0,12.8,0.0
2018,5,20,19,15,14.0,7.5,3.75,8.85,8.0,6.4,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,21,4,45,12.5,4.5,1.6,8.0,4.5,0.0,0.0
2018,5,21,5,0,25.0,9.0,1.7,8.1,9.0,23.88,0.0
2018,5,21,5,15,111.0,25.0,1.8,8.35,35.5,140.27,47.76
2018,5,21,5,30,197.0,41.0,1.9,8.6,62.0,243.61,196.49
2018,5,21,5,45,285.0,53.5,2.0,8.85,101.5,330.92,278.0
2018,5,21,6,0,373.0,66.0,2.1,9.1,141.0,425.74,360.67
2018,5,21,6,15,443.0,75.5,2.1,9.5,189.0,506.81,427.39
2018,5,21,6,30,513.0,85.0,2.1,9.9,237.0,598.62,499.39
2018,5,21,6,45,565.0,92.0,2.1,10.25,288.5,668.79,551.55
2018,5,21,7,0,617.0,99.0,2.1,10.6,340.0,739.34,602.0
2018,5,21,7,15,653.0,104.0,2.05,11.15,391.0,792.09,636.7
2018,5,21,7,30,689.0,109.0,2.0,11.7,442.0,843.65,669.5
2018,5,21,7,45,717.0,113.0,1.95,12.3,492.0,884.48,693.61
2018,5,21,8,0,745.0,117.0,1.9,12.9,542.0,923.19,715.73
2018,5,21,8,15,766.5,120.5,1.9,13.5,590.0,945.35,726.71
2018,5,21,8,30,788.0,124.0,1.9,14.1,638.0,972.03,740.87
2018,5,21,8,45,805.0,126.0,1.9,14.7,681.5,989.3,748.57
2018,5,21,9,0,822.0,128.0,1.9,15.3,725.0,1003.27,754.22
2018,5,21,9,15,841.0,125.5,2.0,15.85,764.5,1010.75,757.17
2018,5,21,9,30,860.0,123.0,2.1,16.4,804.0,1001.94,749.54
2018,5,21,9,45,878.0,119.0,2.2,16.95,839.0,1000.29,746.93
2018,5,21,10,0,896.0,115.0,2.3,17.5,874.0,995.11,742.02
2018,5,21,10,15,901.5,116.5,2.4,17.95,900.0,979.95,730.9
2018,5,21,10,30,907.0,118.0,2.5,18.4,926.0,961.4,717.67
2018,5,21,10,45,910.5,119.0,2.6,18.85,945.5,937.23,700.74
2018,5,21,11,0,914.0,120.0,2.7,19.3,965.0,909.93,681.73
2018,5,21,11,15,916.5,121.0,2.8,19.65,977.5,878.78,660.32
2018,5,21,11,30,919.0,122.0,2.9,20.0,990.0,844.83,636.91
2018,5,21,11,45,919.5,122.0,3.05,20.35,994.5,805.93,610.22
2018,5,21,12,0,920.0,122.0,3.2,20.7,999.0,764.8,580.7
2018,5,21,12,15,917.0,123.0,3.35,20.85,995.0,720.09,547.5
2018,5,21,12,30,914.0,124.0,3.5,21.0,991.0,673.84,512.3
2018,5,21,12,45,909.5,125.0,3.7,21.2,980.0,625.38,474.55
2018,5,21,13,0,905.0,126.0,3.9,21.4,969.0,575.9,434.9
2018,5,21,13,15,900.0,125.5,4.1,21.35,950.5,524.32,392.91
2018,5,21,13,30,895.0,125.0,4.3,21.3,932.0,472.2,349.2
2018,5,21,13,45,889.0,123.5,4.45,21.25,907.0,418.69,303.31
2018,5,21,14,0,883.0,122.0,4.6,21.2,882.0,365.14,256.45
2018,5,21,14,15,874.5,120.0,4.75,20.9,850.5,310.78,209.01
2018,5,21,14,30,866.0,118.0,4.9,20.6,819.0,257.05,163.04
2018,5,21,14,45,855.5,116.0,5.05,20.3,782.0,203.83,120.82
2018,5,21,15,0,845.0,114.0,5.2,20.0,745.0,151.84,86.68
2018,5,21,15,15,831.5,112.0,5.2,20.0,703.5,90.4,58.47
2018,5,21,15,30,818.0,110.0,5.2,20.0,662.0,78.15,61.06
2018,5,21,15,45,800.5,107.0,5.4,19.0,616.0,77.63,61.05
2018,5,21,16,0,783.0,104.0,5.6,18.0,570.0,77.03,60.98
2018,5,21,16,15,760.5,100.0,5.6,17.3,521.0,75.57,60.1
2018,5,21,16,30,738.0,96.0,5.6,16.6,472.0,74.0,59.13
2018,5,21,16,45,708.0,91.5,5.65,15.95,421.5,65.69,52.23
2018,5,21,17,0,678.0,87.0,5.7,15.3,371.0,63.68,50.79
2018,5,21,17,15,635.5,81.5,5.65,14.5,320.0,60.72,48.5
2018,5,21,17,30,593.0,76.0,5.6,13.7,269.0,57.68,46.07
2018,5,21,17,45,533.0,70.0,5.5,12.95,220.5,54.06,42.98
2018,5,21,18,0,473.0,64.0,5.4,12.2,172.0,50.44,39.73
2018,5,21,18,15,385.0,55.0,5.35,11.7,128.5,44.12,33.78
2018,5,21,18,30,297.0,46.0,5.3,11.2,85.0,35.38,25.43
2018,5,21,18,45,187.5,32.0,5.2,10.65,53.0,24.75,14.21
2018,5,21,19,0,78.0,18.0,5.1,10.1,21.0,15.36,0.0
2018,5,21,19,15,39.0,9.0,5.05,9.95,10.5,7.68,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,22,4,45,18.5,4.5,3.2,8.45,5.0,0.0,0.0
2018,5,22,5,0,37.0,9.0,3.2,8.5,10.0,31.67,0.0
2018,5,22,5,15,139.0,24.0,3.3,8.75,37.5,158.47,64.57
2018,5,22,5,30,241.0,39.0,3.4,9.0,65.0,271.95,221.2
2018,5,22,5,45,301.5,46.5,3.5,9.25,96.0,331.91,280.71
2018,5,22,6,0,362.0,54.0,3.6,9.5,127.0,405.41,346.12
2018,5,22,6,15,181.5,69.0,3.6,9.7,105.5,254.7,218.73
2018,5,22,6,30,1.0,84.0,3.6,9.9,84.0,76.42,60.73
2018,5,22,6,45,26.5,118.0,3.55,10.15,128.0,148.62,123.68
2018,5,22,7,0,52.0,152.0,3.5,10.4,172.0,211.94,177.47
2018,5,22,7,15,80.5,178.0,3.55,10.7,214.5,267.31,223.6
2018,5,22,7,30,109.0,204.0,3.6,11.0,257.0,343.34,285.32
2018,5,22,7,45,122.5,229.0,3.6,11.25,294.5,383.38,316.29
2018,5,22,8,0,136.0,254.0,3.6,11.5,332.0,422.65,346.23
2018,5,22,8,15,170.0,276.5,3.7,12.1,382.0,478.66,389.19
2018,5,22,8,30,204.0,299.0,3.8,12.7,432.0,533.93,430.61
2018,5,22,8,45,208.0,321.0,3.9,13.25,464.5,556.98,445.92
2018,5,22,9,0,212.0,343.0,4.0,13.8,497.0,578.62,460.19
2018,5,22,9,15,272.5,341.5,4.1,14.15,550.5,651.02,514.4
2018,5,22,9,30,333.0,340.0,4.2,14.5,604.0,699.94,550.41
2018,5,22,9,45,462.0,300.0,4.3,14.9,682.5,792.88,619.92
2018,5,22,10,0,591.0,260.0,4.4,15.3,761.0,867.33,674.58
2018,5,22,10,15,639.5,248.5,4.5,15.55,806.0,883.37,685.5
2018,5,22,10,30,688.0,237.0,4.6,15.8,851.0,894.67,693.39
2018,5,22,10,45,789.5,185.0,4.7,16.05,904.0,902.62,698.96
2018,5,22,11,0,891.0,133.0,4.8,16.3,957.0,902.26,698.15
2018,5,22,11,15,912.0,122.5,4.85,16.4,976.0,877.0,679.85
2018,5,22,11,30,933.0,112.0,4.9,16.5,995.0,848.14,659.12
2018,5,22,11,45,934.5,112.0,5.0,16.6,1000.0,809.77,631.75
2018,5,22,12,0,936.0,112.0,5.1,16.7,1005.0,769.07,601.81
2018,5,22,12,15,934.0,113.5,5.1,16.65,1002.5,725.03,567.4
2018,5,22,12,30,932.0,115.0,5.1,16.6,1000.0,679.3,530.97
2018,5,22,12,45,928.0,116.0,5.15,16.6,989.5,630.52,491.47
2018,5,22,13,0,924.0,117.0,5.2,16.6,979.0,580.64,450.1
2018,5,22,13,15,920.5,116.5,5.2,16.5,961.5,529.03,406.34
2018,5,22,13,30,917.0,116.0,5.2,16.4,944.0,476.68,360.83
2018,5,22,13,45,912.0,114.5,5.2,16.3,919.5,422.55,312.88
2018,5,22,14,0,907.0,113.0,5.2,16.2,895.0,368.25,263.97
2018,5,22,14,15,899.5,111.5,5.2,16.0,864.0,313.32,214.57
2018,5,22,14,30,892.0,110.0,5.2,15.8,833.0,258.88,166.68
2018,5,22,14,45,882.5,108.0,5.2,15.65,796.0,204.53,122.37
2018,5,22,15,0,873.0,106.0,5.2,15.5,759.0,151.28,86.34
2018,5,22,15,15,860.0,104.0,5.2,15.5,717.0,99.2,65.3
2018,5,22,15,30,847.0,102.0,5.2,15.5,675.0,84.3,67.45
2018,5,22,15,45,830.5,99.0,5.1,14.95,628.5,72.93,57.96
2018,5,22,16,0,814.0,96.0,5.0,14.4,582.0,72.1,57.56
2018,5,22,16,15,792.5,92.5,4.95,14.0,533.0,70.77,56.68
2018,5,22,16,30,771.0,89.0,4.9,13.6,484.0,69.34,55.73
2018,5,22,16,45,742.0,85.5,4.85,13.2,433.0,67.73,54.61
2018,5,22,17,0,713.0,82.0,4.8,12.8,382.0,60.53,48.5
2018,5,22,17,15,651.5,80.0,4.7,12.3,326.5,59.73,48.04
2018,5,22,17,30,590.0,78.0,4.6,11.8,271.0,59.12,47.71
2018,5,22,17,45,501.0,72.5,4.5,11.3,216.5,55.72,44.77
2018,5,22,18,0,412.0,67.0,4.4,10.8,162.0,50.55,40.07
2018,5,22,18,15,339.5,56.0,4.25,10.35,121.5,42.6,32.64
2018,5,22,18,30,267.0,45.0,4.1,9.9,81.0,34.5,24.86
2018,5,22,18,45,170.5,30.5,3.9,9.5,50.0,23.55,13.58
2018,5,22,19,0,74.0,16.0,3.7,9.1,19.0,13.66,0.0
2018,5,22,19,15,37.0,8.0,3.65,8.95,9.5,6.83,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.5,2.3,8.6,5.0,0.0,0.0
2018,5,23,5,0,37.0,9.0,2.4,8.7,10.0,31.68,0.0
2018,5,23,5,15,114.5,20.5,2.5,8.85,31.5,135.13,61.2
2018,5,23,5,30,192.0,32.0,2.6,9.0,53.0,222.3,180.97
2018,5,23,5,45,211.0,35.5,2.75,9.2,69.5,241.8,204.69
2018,5,23,6,0,230.0,39.0,2.9,9.4,86.0,264.92,227.74
2018,5,23,6,15,115.0,34.5,2.95,9.65,58.0,162.84,139.38
2018,5,23,6,30,0.0,30.0,3.0,9.9,30.0,24.74,15.95
2018,5,23,6,45,0.0,50.0,3.0,10.15,50.0,41.35,30.39
2018,5,23,7,0,0.0,70.0,3.0,10.4,70.0,58.04,44.66
2018,5,23,7,15,0.0,85.0,3.1,10.7,85.0,71.15,55.65
2018,5,23,7,30,0.0,100.0,3.2,11.0,100.0,84.73,66.91
2018,5,23,7,45,0.0,107.0,3.25,11.35,107.0,90.69,71.59
2018,5,23,8,0,0.0,114.0,3.3,11.7,114.0,96.69,76.27
2018,5,23,8,15,2.5,136.0,3.4,12.2,137.5,119.17,94.72
2018,5,23,8,30,5.0,158.0,3.5,12.7,161.0,141.65,112.89
2018,5,23,8,45,4.0,155.5,3.65,13.2,158.0,137.6,108.98
2018,5,23,9,0,3.0,153.0,3.8,13.7,155.0,133.79,105.36
2018,5,23,9,15,6.0,177.0,3.9,14.15,181.5,158.14,124.88
2018,5,23,9,30,9.0,201.0,4.0,14.6,208.0,182.3,143.99
2018,5,23,9,45,10.5,214.0,4.15,15.05,222.5,194.72,153.48
2018,5,23,10,0,12.0,227.0,4.3,15.5,237.0,206.93,162.77
2018,5,23,10,15,13.5,243.0,4.4,15.85,254.5,221.57,173.99
2018,5,23,10,30,15.0,259.0,4.5,16.2,272.0,235.9,184.89
2018,5,23,10,45,14.5,251.5,4.55,16.5,264.5,227.47,177.83
2018,5,23,11,0,14.0,244.0,4.6,16.8,257.0,219.2,170.98
2018,5,23,11,15,14.0,249.0,4.65,16.95,262.0,222.18,173.11
2018,5,23,11,30,14.0,254.0,4.7,17.1,267.0,225.02,175.13
2018,5,23,11,45,18.0,289.0,4.75,17.2,306.0,255.88,199.19
2018,5,23,12,0,22.0,324.0,4.8,17.3,345.0,288.31,224.25
2018,5,23,12,15,21.5,326.5,4.85,17.3,347.0,284.61,221.24
2018,5,23,12,30,21.0,329.0,4.9,17.3,349.0,283.5,220.34
2018,5,23,12,45,49.0,368.5,4.9,17.3,414.5,323.94,251.82
2018,5,23,13,0,77.0,408.0,4.9,17.3,480.0,360.77,279.9
2018,5,23,13,15,274.5,373.0,4.9,17.2,622.5,407.26,314.76
2018,5,23,13,30,472.0,338.0,4.9,17.1,765.0,438.35,334.69
2018,5,23,13,45,568.0,285.0,4.9,17.0,785.0,406.22,305.2
2018,5,23,14,0,664.0,232.0,4.9,16.9,805.0,360.22,263.18
2018,5,23,14,15,788.5,166.0,4.9,16.7,823.0,314.41,218.6
2018,5,23,14,30,913.0,100.0,4.9,16.5,841.0,258.4,164.99
2018,5,23,14,45,905.5,98.0,4.95,16.3,805.0,203.36,120.02
2018,5,23,15,0,898.0,96.0,5.0,16.1,769.0,149.21,83.12
2018,5,23,15,15,886.0,94.0,5.0,16.1,727.0,95.97,60.98
2018,5,23,15,30,874.0,92.0,5.0,16.1,685.0,78.88,62.63
2018,5,23,15,45,860.5,89.0,5.0,15.35,639.0,77.27,61.61
2018,5,23,16,0,847.0,86.0,5.0,14.6,593.0,75.49,60.45
2018,5,23,16,15,828.5,83.0,4.95,14.1,544.5,64.78,51.41
2018,5,23,16,30,810.0,80.0,4.9,13.6,496.0,63.46,50.54
2018,5,23,16,45,784.5,76.0,4.85,13.1,444.5,61.24,48.87
2018,5,23,17,0,759.0,72.0,4.8,12.6,393.0,58.92,47.09
2018,5,23,17,15,722.5,68.0,4.65,12.0,341.5,56.4,45.11
2018,5,23,17,30,686.0,64.0,4.5,11.4,290.0,53.84,43.04
2018,5,23,17,45,634.0,58.5,4.4,10.85,239.5,45.8,35.9
2018,5,23,18,0,582.0,53.0,4.3,10.3,189.0,42.09,32.53
2018,5,23,18,15,501.0,46.0,4.1,9.85,143.0,36.97,27.69
2018,5,23,18,30,420.0,39.0,3.9,9.4,97.0,31.86,22.62
2018,5,23,18,45,287.5,28.5,3.7,8.9,61.0,23.48,13.77
2018,5,23,19,0,155.0,18.0,3.5,8.4,25.0,14.98,0.0
2018,5,23,19,15,77.5,9.0,3.35,8.2,12.5,7.68,0.0
2018,5,23,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,24,4,45,13.0,2.5,1.7,6.1,3.0,0.0,0.0
2018,5,24,5,0,26.0,5.0,1.8,6.4,6.0,21.14,0.0
2018,5,24,5,15,100.5,16.0,2.05,6.95,26.0,115.67,57.17
2018,5,24,5,30,175.0,27.0,2.3,7.5,46.0,198.92,163.19
2018,5,24,5,45,230.5,31.5,2.6,8.1,70.5,259.69,220.96
2018,5,24,6,0,286.0,36.0,2.9,8.7,95.0,316.51,272.29
2018,5,24,6,15,143.0,39.5,2.85,9.1,69.0,195.17,167.94
2018,5,24,6,30,0.0,43.0,2.8,9.5,43.0,35.53,25.37
2018,5,24,6,45,0.0,52.5,2.8,9.95,52.5,43.44,32.22
2018,5,24,7,0,0.0,62.0,2.8,10.4,62.0,51.36,38.9
2018,5,24,7,15,0.0,66.0,2.8,10.85,66.0,54.71,41.55
2018,5,24,7,30,0.0,70.0,2.8,11.3,70.0,58.07,44.17
2018,5,24,7,45,0.5,105.5,2.75,11.75,106.0,89.76,70.74
2018,5,24,8,0,1.0,141.0,2.7,12.2,142.0,123.26,98.31
2018,5,24,8,15,4.0,163.0,2.75,12.65,166.0,146.41,117.02
2018,5,24,8,30,7.0,185.0,2.8,13.1,190.0,169.45,135.4
2018,5,24,8,45,11.0,211.5,2.8,13.6,219.5,197.68,157.74
2018,5,24,9,0,15.0,238.0,2.8,14.1,249.0,225.64,179.52
2018,5,24,9,15,21.5,270.0,2.9,14.55,286.5,261.06,207.08
2018,5,24,9,30,28.0,302.0,3.0,15.0,324.0,315.26,248.84
2018,5,24,9,45,152.5,325.0,3.05,15.45,453.5,476.15,375.43
2018,5,24,10,0,277.0,348.0,3.1,15.9,583.0,629.92,490.51
2018,5,24,10,15,328.5,356.5,3.2,16.3,644.0,674.21,521.63
2018,5,24,10,30,380.0,365.0,3.3,16.7,705.0,714.58,550.14
2018,5,24,10,45,463.0,338.5,3.4,17.05,761.5,758.89,582.21
2018,5,24,11,0,546.0,312.0,3.5,17.4,818.0,783.65,600.18
2018,5,24,11,15,538.5,312.0,3.6,17.6,816.5,750.27,575.33
2018,5,24,11,30,531.0,312.0,3.7,17.8,815.0,715.6,549.7
2018,5,24,11,45,601.0,284.0,3.8,18.05,856.0,713.66,548.7
2018,5,24,12,0,671.0,256.0,3.9,18.3,897.0,707.25,543.76
2018,5,24,12,15,469.5,349.5,4.05,18.35,797.5,609.18,468.12
2018,5,24,12,30,268.0,443.0,4.2,18.4,698.0,522.54,400.84
2018,5,24,12,45,237.0,433.0,4.35,18.45,657.0,474.04,364.28
2018,5,24,13,0,206.0,423.0,4.5,18.5,616.0,435.34,334.55
2018,5,24,13,15,309.5,397.0,4.65,18.2,680.5,440.9,338.21
2018,5,24,13,30,413.0,371.0,4.8,17.9,745.0,435.47,331.79
2018,5,24,13,45,414.5,367.5,4.95,17.6,734.5,402.78,304.55
2018,5,24,14,0,416.0,364.0,5.1,17.3,724.0,370.04,276.85
