Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.96,6.57
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,11.1,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,111.66,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,266.5,169.42
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,372.75,302.87
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,476.87,394.23
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,554.94,459.46
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,630.5,519.2
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,693.82,566.56
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,757.38,611.94
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,806.47,644.3
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,854.35,674.71
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,891.65,696.81
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,915.8,709.23
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,942.9,723.66
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,967.23,735.99
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,983.76,742.77
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,997.1,747.49
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,1003.97,748.59
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,1007.41,747.57
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,1005.31,743.06
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,999.63,736.39
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,986.92,725.67
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,970.72,712.85
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,948.76,696.1
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,923.52,677.34
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,894.28,657.16
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,862.04,634.94
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,826.2,610.05
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,787.77,583.32
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,744.5,553.28
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,699.34,520.19
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,651.68,484.45
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,602.72,446.71
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,552.37,407.02
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,500.9,365.22
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,447.15,320.62
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,392.95,274.49
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,337.53,226.69
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,282.2,179.1
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,226.98,133.44
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,172.37,93.01
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,118.24,62.75
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,73.37,55.35
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,72.58,55.07
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,71.69,54.69
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,70.3,53.85
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,68.79,52.91
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,58.4,44.41
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,56.38,42.97
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,54.19,41.37
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,51.97,39.69
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,49.9,38.08
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,44.02,33.01
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,38.62,28.18
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,33.14,23.1
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,26.52,16.7
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.72,5.07
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,11.52,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,106.7,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,255.56,153.86
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,365.32,295.65
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,471.06,388.62
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,549.71,454.36
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,631.56,519.03
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,689.53,562.35
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,753.88,608.49
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,804.51,642.13
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,853.97,673.76
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,893.17,697.14
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,919.17,710.76
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,947.23,725.9
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,972.52,738.97
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,988.89,745.56
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,1002.08,750.13
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,1006.8,750.26
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,1007.98,748.23
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,1003.65,742.4
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,995.72,734.41
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,983.92,724.75
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,968.62,712.94
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,947.53,697.38
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,923.14,679.73
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,894.29,659.32
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,862.42,636.92
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,825.65,611.41
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,786.34,584.22
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,744.52,554.75
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,700.64,522.21
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,652.61,485.76
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,603.18,447.32
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,552.18,406.95
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,500.17,364.59
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,446.59,319.76
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,392.51,273.47
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,337.34,225.91
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,282.25,178.6
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,227.22,133.34
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,172.98,93.56
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,118.96,63.82
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,75.72,57.15
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,74.4,56.51
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,72.94,55.74
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,70.95,54.41
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,68.82,52.95
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,58.49,44.48
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,56.48,43.05
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,54.3,41.45
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,52.09,39.76
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,48.09,36.45
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,44.01,32.95
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,36.09,25.92
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,31.7,21.8
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,25.47,15.73
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,19.26,4.44
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,11.1,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,129.72,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,298.09,168.91
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,400.27,322.43
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,508.53,417.73
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,586.27,481.87
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,666.51,543.92
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,728.55,588.67
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,790.71,631.1
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,827.64,652.6
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,873.18,679.37
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,909.51,698.79
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,943.53,716.09
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,969.27,728.49
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,992.05,738.85
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,1007.61,743.98
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,1019.8,747.0
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,1024.53,745.73
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,1025.64,742.35
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,1020.12,734.48
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,1010.98,724.57
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,997.54,713.36
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,980.58,700.06
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,959.27,683.77
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,934.59,665.48
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,904.86,645.58
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,872.11,623.66
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,834.47,598.31
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,794.31,571.17
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,751.01,541.83
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,705.63,509.38
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,658.07,474.75
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,608.84,437.89
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,556.73,398.52
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,503.67,357.03
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,448.88,312.78
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,393.72,267.07
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,339.51,222.14
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,287.22,179.08
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,229.17,134.67
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,184.61,104.98
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,123.09,67.82
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,80.8,60.0
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,77.34,57.79
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,73.58,55.28
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,71.04,53.67
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,68.32,51.87
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,58.58,44.13
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,57.23,43.4
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,56.4,43.07
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,55.72,42.84
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,46.56,35.15
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,41.8,31.14
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,36.79,26.63
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,31.69,21.86
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,24.95,15.28
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,18.27,2.87
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,85.22,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,211.4,109.12
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,332.78,268.64
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,449.01,370.95
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,530.13,438.63
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,614.53,505.09
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,679.05,553.01
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,744.15,599.04
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,789.71,628.28
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,840.15,659.98
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,878.92,682.19
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,915.46,702.3
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,943.86,717.41
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,969.41,730.5
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,987.45,738.48
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,990.01,736.25
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,995.46,736.25
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,997.36,734.01
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,991.73,727.02
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,982.58,717.96
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,971.25,709.06
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,956.53,698.01
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,937.07,683.64
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,914.35,667.22
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,886.3,648.71
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,855.33,628.14
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,819.61,603.89
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,781.46,577.5
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,740.75,548.68
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,698.03,517.64
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,651.78,483.29
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,604.0,446.74
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,553.92,407.67
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,502.85,366.55
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,449.15,322.52
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,394.7,277.37
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,339.27,229.97
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,289.18,186.29
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,233.59,140.59
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,177.65,99.36
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,124.46,70.62
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,85.19,65.42
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,73.36,56.15
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,72.32,55.82
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,70.44,54.59
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,68.4,53.22
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,65.73,51.29
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,62.9,49.19
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,60.22,47.2
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,52.74,40.92
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,48.89,37.71
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,44.95,34.3
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,39.59,29.4
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,34.16,24.23
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,26.32,16.53
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,18.38,1.64
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,9.39,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,67.64,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,183.66,84.58
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,292.71,237.03
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,394.01,329.25
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,472.36,396.44
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,553.71,462.69
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,616.73,511.24
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,680.09,557.78
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,733.84,595.4
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,786.65,631.05
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,828.02,657.26
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,867.32,681.43
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,898.72,699.76
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,927.49,716.06
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,948.32,726.58
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,966.05,734.98
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,977.34,739.63
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,993.32,747.61
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,1001.54,750.68
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,993.66,743.07
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,982.15,733.58
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,967.18,721.9
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,946.01,706.19
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,921.62,688.41
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,893.27,668.74
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,861.99,647.02
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,825.92,621.62
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,787.44,594.07
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,747.57,564.59
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,705.12,532.52
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,659.53,497.42
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,611.38,459.39
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,559.2,417.27
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,506.03,373.2
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,451.3,326.83
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,396.19,279.1
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,339.83,230.05
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,283.71,181.49
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,228.0,135.47
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,173.14,95.44
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,118.57,66.32
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,80.03,61.61
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,78.47,60.75
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,76.75,59.73
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,66.19,51.08
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,65.28,50.62
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,63.87,49.73
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,62.42,48.78
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,60.42,47.37
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,53.6,41.68
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,49.71,38.43
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,45.76,34.99
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,40.79,30.46
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,35.84,25.71
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,27.19,17.2
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,17.19,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,9.39,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,31.35,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,87.24,31.6
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,174.06,139.43
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,250.93,209.89
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,325.25,274.8
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,420.49,353.77
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,490.16,409.23
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,561.27,463.44
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,621.07,507.17
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,680.85,549.46
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,728.44,581.1
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,774.93,610.85
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,812.13,633.71
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,847.38,654.87
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,882.61,675.58
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,907.07,688.65
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,919.86,694.23
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,929.43,697.83
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,931.23,696.32
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,929.73,692.52
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,924.89,687.48
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,916.66,680.2
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,902.24,668.61
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,884.55,654.84
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,859.75,636.6
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,832.08,616.29
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,799.69,592.77
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,764.92,567.27
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,728.75,541.03
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,689.8,512.21
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,646.24,479.46
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,602.39,445.45
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,552.76,406.58
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,502.51,366.16
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,449.97,323.2
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,397.42,279.19
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,344.93,234.84
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,292.94,191.06
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,240.28,148.67
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,179.85,104.83
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,128.62,77.41
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,94.89,73.34
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,93.3,72.58
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,91.47,71.6
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,87.72,68.89
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,83.63,65.86
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,80.14,63.3
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,76.38,60.47
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,71.81,56.96
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,67.01,53.14
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,61.48,48.56
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,55.75,43.62
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,47.97,36.6
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,37.71,27.17
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,27.11,16.91
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,16.36,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,42.04,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,125.67,37.06
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,225.49,180.16
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,311.91,260.3
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,397.32,334.74
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,487.39,409.55
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,548.76,457.98
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,611.14,505.21
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,672.96,550.0
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,744.03,600.17
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,790.6,630.69
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,835.38,659.34
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,870.26,680.2
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,902.63,699.04
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,926.08,711.6
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,946.52,722.08
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,960.43,729.28
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,971.01,734.36
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,973.49,734.09
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,964.48,726.24
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,956.6,719.95
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,945.2,711.39
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,901.72,680.89
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,847.55,640.39
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,840.53,636.44
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,827.85,628.01
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,801.79,609.37
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,767.96,584.99
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,704.08,535.54
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,644.45,489.26
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,606.23,460.13
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,568.62,430.86
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,516.42,390.54
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,467.02,351.83
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,414.56,311.36
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,364.53,273.57
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,337.33,251.1
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,308.74,227.33
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,270.21,196.96
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,232.31,168.72
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,176.19,126.67
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,132.79,107.06
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,140.15,113.82
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,156.73,128.37
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,128.4,104.96
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,107.19,87.36
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,89.76,72.76
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,69.77,55.72
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,63.91,50.9
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,57.62,45.6
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,53.08,41.72
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,48.48,37.64
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,41.73,31.44
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,34.82,24.88
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,24.09,14.42
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,14.8,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,29.21,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,85.48,14.78
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,173.54,137.67
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,270.69,225.93
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,361.1,304.67
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,455.91,384.02
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,507.07,424.47
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,558.53,463.39
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,632.42,518.06
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,707.18,571.15
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,753.06,600.74
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,806.82,635.32
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,844.1,657.57
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,878.92,677.8
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,903.78,690.82
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,925.66,701.77
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,941.63,709.28
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,954.3,714.65
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,924.45,691.48
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,890.88,664.92
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,909.17,676.77
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,922.3,684.08
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,915.95,677.94
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,898.51,664.62
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,872.05,645.52
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,842.62,624.51
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,803.46,595.58
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,762.63,565.24
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,727.94,539.73
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,689.97,511.27
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,644.66,476.76
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,597.42,440.02
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,546.67,400.36
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,495.25,359.07
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,442.75,315.79
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,390.11,271.46
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,335.86,225.8
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,282.26,180.95
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,228.93,138.44
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,177.04,102.02
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,126.0,76.13
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,95.95,73.97
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,86.75,66.94
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,86.71,67.43
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,86.13,67.4
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,85.51,67.33
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,83.34,65.95
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,81.07,64.44
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,77.79,62.1
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,72.28,57.72
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,65.67,52.22
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,58.9,46.36
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,48.25,36.82
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,37.35,26.81
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,25.02,14.91
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.43,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,6.83,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,34.14,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,104.18,6.24
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,201.29,159.14
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,281.22,234.59
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,359.39,303.01
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,440.88,371.27
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,509.97,426.54
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,580.71,480.41
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,640.52,523.57
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,700.35,565.26
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,749.08,597.43
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,805.61,634.44
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,843.26,656.45
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,878.44,676.39
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,905.17,690.37
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,928.94,702.22
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,941.94,707.52
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,951.65,710.79
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,954.0,708.89
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,952.93,704.92
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,947.13,699.14
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,937.8,691.17
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,914.02,673.58
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,895.17,659.47
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,869.11,640.91
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,840.02,620.39
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,806.42,596.05
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,770.2,569.46
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,730.32,540.54
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,688.24,509.42
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,642.49,474.96
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,594.87,438.19
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,543.97,398.45
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,492.38,357.01
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,439.01,313.15
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,385.51,268.2
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,331.18,222.24
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,277.34,176.99
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,223.02,133.54
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,169.71,96.08
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,118.52,70.79
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,90.47,69.46
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,88.89,68.7
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,79.18,61.13
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,76.51,59.33
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,73.59,57.3
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,71.0,55.51
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,68.24,53.55
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,64.46,50.68
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,60.52,47.58
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,55.13,43.09
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,49.54,38.24
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,42.38,31.73
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,35.04,24.81
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,25.13,14.83
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,14.06,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,7.68,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,59.2,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,159.32,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,281.43,222.43
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,390.01,324.43
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,476.56,398.82
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,566.9,472.35
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,635.96,525.26
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,705.9,576.14
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,763.01,615.5
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,819.42,652.92
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,857.0,675.42
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,898.94,700.53
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,929.93,717.46
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,958.14,732.29
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,978.07,741.19
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,982.63,739.78
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,991.45,742.32
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,996.86,742.66
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,995.81,739.24
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,991.18,733.64
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,980.39,725.02
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,966.06,714.17
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,946.31,699.5
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,923.15,682.67
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,893.7,662.81
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,861.22,640.83
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,825.06,616.14
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,786.24,589.7
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,743.32,558.62
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,698.34,525.0
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,649.84,487.83
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,599.85,448.51
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,548.06,406.91
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,495.26,363.29
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,440.55,317.03
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,385.34,269.32
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,329.15,220.49
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,273.15,172.32
