Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,91.25,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,185.97,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,330.07,248.33
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,441.15,370.62
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,495.28,422.03
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,547.23,467.58
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,576.77,492.55
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,597.66,509.16
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,609.27,516.13
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,617.64,519.73
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,616.81,515.62
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,612.52,508.48
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,601.06,495.62
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,586.15,479.86
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,563.92,458.29
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,538.56,433.99
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,505.93,404.56
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,471.02,372.76
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,436.09,340.08
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,398.19,304.17
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,354.82,263.61
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,309.71,221.19
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,262.27,177.11
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,213.63,133.46
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,163.28,92.52
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,112.69,59.36
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,61.57,49.53
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,53.24,42.23
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,51.61,40.88
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,49.92,39.45
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,47.71,37.53
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,41.45,31.93
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,38.95,29.62
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,36.5,27.26
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,32.64,23.62
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,28.87,19.86
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,20.25,10.83
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,14.12,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,7.26,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,3.84,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,56.74,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,197.27,143.7
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,299.45,252.0
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,326.44,280.46
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,352.17,305.07
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,268.88,234.17
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,176.3,153.16
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,226.36,195.67
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,254.24,218.35
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,409.36,349.87
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,548.55,461.78
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,573.35,478.62
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,589.45,488.27
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,568.15,467.37
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,543.48,443.59
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,513.56,415.58
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,480.61,384.48
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,443.0,348.93
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,402.82,310.56
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,359.53,269.18
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,314.43,225.93
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,266.8,181.07
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,218.14,136.94
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,166.58,94.49
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,114.6,59.92
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,64.96,52.49
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,52.73,41.7
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,53.96,42.92
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,55.47,44.38
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,48.25,37.99
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,44.83,34.96
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,40.13,30.66
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,39.75,30.15
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,33.99,24.91
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,31.85,22.65
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,24.13,14.15
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,17.6,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,8.11,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,6.83,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,167.46,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,308.71,220.05
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,421.09,348.47
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,477.72,402.51
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,532.56,451.06
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,563.94,478.56
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,592.4,502.13
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,601.89,508.74
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,613.69,516.31
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,614.02,514.15
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,610.88,508.9
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,599.35,497.02
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,584.37,482.12
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,563.72,462.31
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,539.76,439.47
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,510.33,412.11
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,477.93,381.75
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,440.76,346.82
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,401.14,309.15
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,358.07,268.26
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,313.26,225.53
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,265.97,181.11
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,217.71,137.42
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,167.61,96.18
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,117.2,62.61
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,66.2,43.96
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,56.19,44.87
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,54.58,43.55
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,47.88,37.64
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,46.3,36.3
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,44.77,34.95
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,41.93,32.32
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,39.12,29.63
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,35.33,26.15
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,31.67,22.54
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,22.95,13.25
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,16.95,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,8.54,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,4.04,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,6.06,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,8.21,1.31
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,10.68,3.62
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,13.16,5.88
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,17.29,9.54
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,21.42,13.17
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,58.82,46.03
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,107.85,88.34
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,60.47,47.06
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,25.59,16.56
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,42.2,30.86
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,58.88,45.09
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,90.56,71.98
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,122.42,98.74
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,111.57,89.44
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,101.14,80.54
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,180.89,146.22
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,241.88,193.84
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,210.8,167.77
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,183.9,145.95
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,174.34,136.91
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,163.61,127.02
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,156.19,118.44
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,139.49,104.25
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,111.43,86.78
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,97.1,81.11
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,85.17,70.71
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,77.08,63.65
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,79.24,65.68
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,80.1,66.47
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,68.77,56.24
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,58.37,46.71
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,46.97,36.31
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,35.71,25.81
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,24.04,13.99
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,12.29,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,6.4,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,29.01,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,69.34,42.41
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,96.62,76.46
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,125.83,103.64
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,154.09,129.05
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,179.55,151.41
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,204.11,172.45
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,274.9,232.79
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,346.18,291.29
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,367.6,307.42
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,386.48,321.3
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,331.12,273.6
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,280.94,230.55
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,269.86,220.42
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,258.83,210.15
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,230.03,185.65
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,198.47,159.42
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,232.2,185.43
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,253.53,199.97
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,222.7,174.67
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,195.63,153.12
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,196.93,151.35
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,192.42,144.48
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,165.89,124.2
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,142.43,107.89
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,115.69,90.94
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,104.8,86.95
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,95.19,78.74
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,85.33,70.25
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,76.78,62.83
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,70.74,57.54
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,63.39,50.96
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,58.26,46.21
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,47.27,36.31
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,36.04,25.95
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,24.89,14.68
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,13.52,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,7.26,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,4.92,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,7.39,0.53
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,9.86,2.83
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,12.33,5.07
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,17.29,9.45
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,22.25,13.79
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,36.36,26.07
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,50.53,38.28
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,45.94,34.21
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,41.36,30.17
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,35.13,24.72
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,28.91,19.31
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,25.6,16.41
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,22.3,13.52
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,29.76,19.9
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,37.24,26.27
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,50.55,37.6
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,63.91,48.92
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,69.09,53.31
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,74.09,57.55
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,64.44,49.41
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,54.71,41.22
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,53.88,40.56
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,53.04,39.9
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,43.86,32.11
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,34.71,25.62
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,33.04,24.18
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,31.38,22.73
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,24.74,16.77
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,18.12,10.78
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,14.81,7.77
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,11.51,4.73
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,9.86,3.17
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,8.21,1.58
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,5.74,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,3.37,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,110.49,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,275.77,170.2
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,403.59,327.2
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,456.69,379.04
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,507.87,424.22
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,546.0,456.65
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,575.59,480.81
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,589.17,490.04
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,599.63,496.06
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,600.66,493.96
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,598.26,488.85
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,588.44,478.66
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,575.19,465.58
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,554.9,446.79
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,531.41,425.16
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,503.05,399.45
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,471.79,370.88
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,435.59,337.79
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,397.01,302.08
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,347.82,258.9
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,301.87,218.42
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,244.45,175.39
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,202.64,148.19
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,169.42,123.03
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,140.69,103.65
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,112.36,86.65
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,98.15,81.8
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,95.11,79.38
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,91.98,76.83
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,73.82,60.86
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,54.83,43.98
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,38.44,29.19
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,21.43,13.74
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,18.39,10.92
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,15.3,7.95
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,10.98,3.48
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,6.58,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,3.41,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,35.09,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,158.14,92.0
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,257.18,209.23
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,386.36,322.23
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,509.5,424.57
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,542.83,452.43
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,573.36,477.08
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,586.68,485.95
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,591.43,487.61
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,593.31,486.06
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,596.34,484.83
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,582.58,471.66
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,570.0,459.1
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,550.96,440.94
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,528.71,420.03
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,500.53,394.79
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,469.48,366.76
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,434.29,334.8
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,396.74,300.25
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,355.37,262.34
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,312.15,222.33
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,258.55,177.91
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,210.74,140.21
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,168.77,111.4
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,139.55,96.54
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,115.33,87.73
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,109.83,91.61
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,102.72,85.6
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,95.42,79.39
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,85.41,70.69
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,75.09,61.62
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,58.26,46.6
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,43.68,33.45
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,37.1,27.48
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,30.33,21.13
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,23.65,13.97
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,16.87,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,8.54,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,10.1,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,16.99,4.26
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,25.35,15.49
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,40.68,29.33
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,55.1,42.18
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,68.43,53.97
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,81.52,65.37
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,101.39,82.76
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,129.59,106.92
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,112.69,91.97
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,91.94,73.81
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,90.48,72.22
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,89.37,70.94
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,117.58,94.69
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,144.74,117.16
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,162.35,131.44
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,172.68,139.49
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,167.41,134.75
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,162.74,130.68
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,161.64,129.36
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,159.86,127.42
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,149.82,118.49
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,139.15,109.02
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,116.18,91.03
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,98.27,77.34
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,84.3,64.96
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,69.88,56.65
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,57.47,45.79
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,48.45,37.87
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,52.51,41.57
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,55.83,44.58
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,46.4,36.09
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,38.19,28.6
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,34.39,25.07
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,30.67,21.42
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,24.98,15.13
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,17.78,0.0
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,8.96,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,15,23.0,2.5,1.8,3.35,3.0,0.0,0.0
2018,12,20,7,30,46.0,5.0,1.7,3.4,6.0,32.86,0.0
2018,12,20,7,45,68.0,7.5,1.65,3.5,12.5,71.88,35.18
2018,12,20,8,0,90.0,10.0,1.6,3.6,19.0,92.91,74.34
2018,12,20,8,15,45.0,11.5,1.55,3.8,16.0,55.24,43.65
2018,12,20,8,30,0.0,13.0,1.5,4.0,13.0,10.68,3.8
2018,12,20,8,45,0.0,14.5,1.45,4.2,14.5,11.92,4.97
2018,12,20,9,0,0.0,16.0,1.4,4.4,16.0,13.16,6.11
2018,12,20,9,15,0.0,18.5,1.35,4.65,18.5,15.23,7.96
2018,12,20,9,30,0.0,21.0,1.3,4.9,21.0,17.3,9.79
2018,12,20,9,45,0.5,53.5,1.25,5.2,53.5,44.58,33.94
2018,12,20,10,0,1.0,86.0,1.2,5.5,86.0,73.1,58.82
2018,12,20,10,15,2.0,103.0,1.2,5.7,103.5,88.8,72.28
2018,12,20,10,30,3.0,120.0,1.2,5.9,121.0,104.26,85.42
2018,12,20,10,45,3.5,131.0,1.2,6.1,132.5,113.64,93.24
2018,12,20,11,0,4.0,142.0,1.2,6.3,144.0,122.79,100.84
2018,12,20,11,15,3.0,135.5,1.2,6.4,137.0,115.61,94.53
2018,12,20,11,30,2.0,129.0,1.2,6.5,130.0,108.84,88.67
2018,12,20,11,45,3.5,129.0,1.2,6.6,130.5,108.89,88.62
2018,12,20,12,0,5.0,129.0,1.2,6.7,131.0,108.84,88.48
2018,12,20,12,15,8.0,141.5,1.2,6.75,145.0,119.28,97.24
2018,12,20,12,30,11.0,154.0,1.2,6.8,159.0,128.98,105.29
2018,12,20,12,45,7.5,137.0,1.25,6.85,140.5,113.51,92.23
2018,12,20,13,0,4.0,120.0,1.3,6.9,122.0,98.71,79.8
2018,12,20,13,15,5.0,128.0,1.3,6.9,130.5,104.07,84.45
2018,12,20,13,30,6.0,136.0,1.3,6.9,139.0,108.75,88.53
2018,12,20,13,45,4.5,129.5,1.3,6.95,131.5,102.5,83.44
2018,12,20,14,0,3.0,123.0,1.3,7.0,124.0,97.04,82.63
2018,12,20,14,15,6.0,115.5,1.2,6.9,117.5,91.27,77.6
2018,12,20,14,30,9.0,108.0,1.1,6.8,111.0,85.42,72.46
2018,12,20,14,45,6.5,99.0,1.0,6.75,101.0,78.39,66.19
2018,12,20,15,0,4.0,90.0,0.9,6.7,91.0,71.27,59.76
2018,12,20,15,15,2.0,75.5,0.9,6.7,76.0,60.27,49.69
2018,12,20,15,30,0.0,61.0,0.9,6.7,61.0,49.14,39.38
2018,12,20,15,45,0.0,48.0,0.6,6.4,48.0,38.97,29.88
2018,12,20,16,0,0.0,35.0,0.3,6.1,35.0,28.7,20.2
2018,12,20,16,15,1.0,23.5,0.3,5.95,23.5,19.42,10.9
2018,12,20,16,30,2.0,12.0,0.3,5.8,12.0,9.89,0.0
2018,12,20,16,45,1.0,6.0,0.3,5.7,6.0,5.12,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
